Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.42
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.68
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.59
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.91
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.19
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.07
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
433041,Quintrell Grdns East,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.76
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.12
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.53
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
433041,Quintrell Grdns East,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.93
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
