Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.16
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
433041,Quintrell Grdns East,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.11
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
433041,Quintrell Grdns East,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.94
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.13
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
433041,Quintrell Grdns East,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.25
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.05
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
433041,Quintrell Grdns East,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.62
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
433041,Quintrell Grdns East,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.01
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.16
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
433041,Quintrell Grdns East,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.73
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.5
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.04
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.73
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
433041,Quintrell Grdns East,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
