Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
433041,Quintrell Grdns East,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.35
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
433041,Quintrell Grdns East,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.05
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
433041,Quintrell Grdns East,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.21
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.37
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.46
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.11
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
433041,Quintrell Grdns East,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.98
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
433041,Quintrell Grdns East,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.08
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.96
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.28
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
433041,Quintrell Grdns East,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.33
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.51
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
433041,Quintrell Grdns East,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.1
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.86
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.94
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.24
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.97
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
433041,Quintrell Grdns East,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.57
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.81
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.81
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.91
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.54
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.71
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
433041,Quintrell Grdns East,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.76
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.21
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.3
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
