Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.59
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
433041,Quintrell Grdns East,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.86
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
433041,Quintrell Grdns East,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.98
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.16
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.16
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
433041,Quintrell Grdns East,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.52
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.06
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
433041,Quintrell Grdns East,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.85
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.09
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.24
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.78
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
433041,Quintrell Grdns East,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.26
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.74
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.8
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.21
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.0
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.43
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.25
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.74
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
