Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.02
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.69
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
433041,Quintrell Grdns East,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
