Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.78
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
