Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.29
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.38
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.02
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.78
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.5
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.07
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.26
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.66
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
