Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.21
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.21
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.29
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.09
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.01
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.48
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.19
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.17
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
