Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.29
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.52
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.93
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.96
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,24.4
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
433041,Quintrell Grdns East,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-13.0
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.09
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,24.2
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,23.6
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.15
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,23.4
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
