Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.84
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,23.2
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,23.1
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,22.9
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,22.8
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.16
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,22.6
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,22.4
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
