Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,22.2
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,22.1
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,22.0
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,22.0
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,21.9
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,21.9
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,21.9
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,21.9
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,21.9
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
