Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,24.1
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,24.2
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,24.3
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,24.4
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,24.5
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
