Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,24.2
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,24.3
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,24.3
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,24.4
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,24.4
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,24.4
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,24.5
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,24.5
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.03
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
