Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
433041,Quintrell Grdns East,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.27
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
433041,Quintrell Grdns East,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.32
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
433041,Quintrell Grdns East,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.85
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.13
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
433041,Quintrell Grdns East,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.02
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
433041,Quintrell Grdns East,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.85
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
