Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.54
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.0
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.42
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.79
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
433041,Quintrell Grdns East,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.77
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.11
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.59
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
433041,Quintrell Grdns East,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.42
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.72
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.38
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.12
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
433041,Quintrell Grdns East,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.45
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.32
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.96
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.53
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
433041,Quintrell Grdns East,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.63
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.59
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.74
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.05
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.01
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.65
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.32
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.7
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
433041,Quintrell Grdns East,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.82
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
