Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.81
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
433041,Quintrell Grdns East,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.18
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.42
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.45
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.57
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.5
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
433041,Quintrell Grdns East,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.21
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.19
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.54
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.1
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
433041,Quintrell Grdns East,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.44
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.43
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.41
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.18
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
433041,Quintrell Grdns East,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.79
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.44
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.73
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.25
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
433041,Quintrell Grdns East,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.15
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.9
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.72
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.79
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.35
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.7
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.22
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.98
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
433041,Quintrell Grdns East,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.36
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
433041,Quintrell Grdns East,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.08
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
