Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.08
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.98
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.43
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.23
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.78
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
