Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.27
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
