Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,22.6
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.37
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,22.6
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
433041,Quintrell Grdns East,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.33
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.96
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
433041,Quintrell Grdns East,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.71
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,22.4
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.23
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,22.4
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,22.4
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
