Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.76
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
433041,Quintrell Grdns East,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.83
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.7
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.68
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.07
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.88
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.93
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.81
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.63
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
433041,Quintrell Grdns East,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
