Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.36
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.56
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.7
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
433041,Quintrell Grdns East,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
