Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,22.4
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,22.4
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,22.4
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,22.4
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.96
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
