Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.33
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.36
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.96
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,22.5
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.5
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,22.6
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,22.6
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,22.6
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.99
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,22.7
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.64
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,22.8
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
433041,Quintrell Grdns East,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,22.8
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
