Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,23.5
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,23.6
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,23.7
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,23.9
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,24.1
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,24.2
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
