Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,24.3
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,24.4
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,24.5
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,24.5
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
