Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.45
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.64
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.08
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.91
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
433041,Quintrell Grdns East,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.71
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.17
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.12
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
433041,Quintrell Grdns East,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.65
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.95
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
