Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
433041,Quintrell Grdns East,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.33
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.98
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
433041,Quintrell Grdns East,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.85
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.29
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
433041,Quintrell Grdns East,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.02
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
433041,Quintrell Grdns East,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
433041,Quintrell Grdns East,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.44
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.03
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.46
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.15
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.15
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
433041,Quintrell Grdns East,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.96
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
433041,Quintrell Grdns East,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.46
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.11
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.41
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.21
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
433041,Quintrell Grdns East,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.0
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
433041,Quintrell Grdns East,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.77
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.85
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
