Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
433041,Quintrell Grdns East,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.81
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.56
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
433041,Quintrell Grdns East,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.4
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.21
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
433041,Quintrell Grdns East,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.45
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
433041,Quintrell Grdns East,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.88
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
433041,Quintrell Grdns East,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.65
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.71
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.62
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
433041,Quintrell Grdns East,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.48
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.62
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.27
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.48
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
433041,Quintrell Grdns East,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.15
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.98
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.37
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
433041,Quintrell Grdns East,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.96
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.53
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.98
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
433041,Quintrell Grdns East,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.15
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.0
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.33
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.17
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
