Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
433041,Quintrell Grdns East,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.23
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.01
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.52
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.9
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.93
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
433041,Quintrell Grdns East,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.86
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.05
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.72
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
433041,Quintrell Grdns East,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.46
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.32
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.68
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
433041,Quintrell Grdns East,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.17
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
433041,Quintrell Grdns East,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.9
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,30.7
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
433041,Quintrell Grdns East,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.31
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,30.9
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.7
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
433041,Quintrell Grdns East,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.53
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.05
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,31.1
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.1
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,31.3
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.68
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
