Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,31.4
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.9
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,31.5
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.09
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.33
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,31.6
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
433041,Quintrell Grdns East,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.2
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,31.7
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.34
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,31.7
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.52
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
433041,Quintrell Grdns East,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.88
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,31.7
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.64
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.41
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.67
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.7
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
433041,Quintrell Grdns East,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.52
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,31.6
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.24
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,31.5
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
