Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,31.3
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,31.2
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.53
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,31.0
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.05
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,30.9
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.29
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,30.7
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.68
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.13
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.23
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.55
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
