Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.96
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.69
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.46
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.11
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.68
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.3
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
433041,Quintrell Grdns East,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.1
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.01
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.28
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.65
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.76
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
433041,Quintrell Grdns East,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.88
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.68
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
