Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.56
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.85
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.01
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.14
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.73
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.15
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
433041,Quintrell Grdns East,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.1
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.26
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.52
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.06
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.15
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
433041,Quintrell Grdns East,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.15
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.05
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.29
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.24
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.54
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
433041,Quintrell Grdns East,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.59
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.25
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.32
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.21
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
433041,Quintrell Grdns East,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.58
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
433041,Quintrell Grdns East,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
