Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.9
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.09
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.67
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.4
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.3
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.2
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,23.9
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,23.7
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
