Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,23.3
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,23.3
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,23.3
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,23.3
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,23.3
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,23.3
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,23.4
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.93
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,23.4
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,23.5
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
