Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,23.6
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,23.7
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,23.9
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,23.9
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,24.1
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,24.1
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
