Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
433041,Quintrell Grdns East,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
