Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.3
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
