Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.9
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.95
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
433041,Quintrell Grdns East,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
433041,Quintrell Grdns East,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.86
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.56
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
433041,Quintrell Grdns East,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.79
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.69
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.81
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
