Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
433041,Quintrell Grdns East,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.04
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.37
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.73
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.49
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
433041,Quintrell Grdns East,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.51
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
433041,Quintrell Grdns East,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.54
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
433041,Quintrell Grdns East,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.17
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.12
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.86
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.26
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
433041,Quintrell Grdns East,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.86
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.99
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.31
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.95
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.36
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
433041,Quintrell Grdns East,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.9
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.95
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.87
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
433041,Quintrell Grdns East,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.21
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.83
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.7
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
433041,Quintrell Grdns East,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.25
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
