Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
433041,Quintrell Grdns East,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.15
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
433041,Quintrell Grdns East,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.62
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
433041,Quintrell Grdns East,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.6
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
433041,Quintrell Grdns East,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.58
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.11
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.88
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.7
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
433041,Quintrell Grdns East,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.5
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.14
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.11
