Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.73
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,31.2
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.45
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.0
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-13.16
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.92
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.45
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.43
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.07
