Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.07
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.19
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
