Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.81
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
