Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
