Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.72
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
