Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
