Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.08
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
