Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
433041,Quintrell Grdns East,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.19
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.07
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.35
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.35
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.42
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.68
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.78
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.0
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
433041,Quintrell Grdns East,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.1
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.5
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
