Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.49
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.5
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
433041,Quintrell Grdns East,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.81
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.24
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.85
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.45
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.14
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
433041,Quintrell Grdns East,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.54
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.49
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
433041,Quintrell Grdns East,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.42
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.68
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
433041,Quintrell Grdns East,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.78
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
433041,Quintrell Grdns East,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.81
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.6
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.44
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
433041,Quintrell Grdns East,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.13
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.55
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.82
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.74
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.51
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
433041,Quintrell Grdns East,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.83
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.62
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.54
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.37
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
