Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.44
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.71
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
433041,Quintrell Grdns East,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.87
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.71
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.29
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
433041,Quintrell Grdns East,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.0
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.5
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.25
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.22
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
433041,Quintrell Grdns East,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.16
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.86
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.31
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
433041,Quintrell Grdns East,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.48
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.87
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.03
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
433041,Quintrell Grdns East,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.07
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.77
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.74
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.92
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
433041,Quintrell Grdns East,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.95
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.14
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.92
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
