Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.92
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.27
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.81
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.66
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.66
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.03
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
433041,Quintrell Grdns East,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
