Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.13
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.64
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.84
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.85
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
