Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.5
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.69
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.67
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.73
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.34
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.99
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.81
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.21
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
