Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.71
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.0
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.92
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.51
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.76
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.98
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.07
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
