Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.52
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.92
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.89
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
433041,Quintrell Grdns East,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.77
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,22.2
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,22.2
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.62
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.91
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,22.1
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.94
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
433041,Quintrell Grdns East,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,22.1
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
433041,Quintrell Grdns East,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,22.2
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.7
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,22.3
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
433041,Quintrell Grdns East,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
