Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,23.3
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,23.4
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,23.5
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,23.5
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,23.6
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,23.7
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,23.9
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
