Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
433041,Quintrell Grdns East,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,24.5
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.49
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
433041,Quintrell Grdns East,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.19
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.41
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.65
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.33
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
