Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
433041,Quintrell Grdns East,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.79
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
433041,Quintrell Grdns East,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.69
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
433041,Quintrell Grdns East,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.11
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.46
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.49
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
433041,Quintrell Grdns East,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.55
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.11
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.64
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
433041,Quintrell Grdns East,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.42
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.4
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
433041,Quintrell Grdns East,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.33
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.74
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.31
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
433041,Quintrell Grdns East,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.39
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.97
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
433041,Quintrell Grdns East,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.24
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.65
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.52
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
