Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
433041,Quintrell Grdns East,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.87
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.88
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.38
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.86
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.09
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.01
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
433041,Quintrell Grdns East,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.14
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.25
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.69
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.0
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
433041,Quintrell Grdns East,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.64
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.44
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.98
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
433041,Quintrell Grdns East,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.02
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.87
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.76
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.86
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.8
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
433041,Quintrell Grdns East,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.13
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.93
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.2
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.07
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
433041,Quintrell Grdns East,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.0
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.5
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
433041,Quintrell Grdns East,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.8
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.63
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.25
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.01
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
433041,Quintrell Grdns East,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.31
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.8
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.35
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
433041,Quintrell Grdns East,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.41
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
