Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.06
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.46
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.11
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.64
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
