Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.25
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.17
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.14
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.18
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.85
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
