Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.37
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
433041,Quintrell Grdns East,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.72
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.57
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.61
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.37
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
433041,Quintrell Grdns East,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.6
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
433041,Quintrell Grdns East,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.84
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
433041,Quintrell Grdns East,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.05
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.84
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.35
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.53
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.34
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
