Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.14
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,24.3
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.36
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,24.0
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.26
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.78
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,23.8
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.22
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.4
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.4
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.96
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,23.7
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
433041,Quintrell Grdns East,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.08
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.19
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.21
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,23.6
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
433041,Quintrell Grdns East,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,23.5
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.21
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,23.5
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.56
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,23.4
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.96
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.91
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,23.4
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
